"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S13";"27/12/2019";"1302";"pH";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5,97";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S13";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S13";"27/12/2019";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S13";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S13";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"324,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S13";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"270,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S13";"27/12/2019";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"324,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S13";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"53700,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S14";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"775,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S15";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184880,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S15";"31/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S18";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"514740103_029";"035147401000";"REIMS";"51";"51474";"Saint-Brice-Courcelles";"772152,264899999";"6909551,3688";"470000";"";"S7";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"515070301_029";"035150701000";"STE MENEHOULD";"51";"51507";"Sainte-Menehould";"837797,919";"6890050,1203";"7000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
