"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2430,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"324,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516290101_029";"035162901000";"VILLERS ALLERAND";"51";"51629";"Villers-Allerand";"774319,917300001";"6897435,8391";"4300";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2430,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,77";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"28/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"805,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516430101_029";"035164301000";"VINAY";"51";"51643";"Vinay";"766019,541199997";"6879283,1658";"400";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"516490102_029";"035164901000";"VITRY-LE-FRANCOIS";"51";"51649";"Vitry-le-François";"816361,765100002";"6850003,4586";"69000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
