"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520580101_029";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";"3000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"945,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520580101_029";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";"3000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520580101_029";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";"3000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520580101_029";"035205801000";"BOLOGNE";"52";"52058";"Bologne";"858943,400200002";"6791682,8452";"3000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4784,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"520990101_029";"035209901000";"CHAMOUILLEY";"52";"52099";"Chamouilley";"850617,588";"6836250,2211";"2000";"";"S9";"31/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3036,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2991,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5995,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
