"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"85376,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3351,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,58";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,82";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,96";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3731,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"521210102_029";"035212101000";"CHAUMONT-TANNERIES";"52";"52121";"Chaumont";"858827,405599996";"6782104,1894";"33000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
