"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5248_029";"035147901000";"SAINT EUPHRAISE ET CLAIRIZET";"51";"51479";"Saint-Euphraise-et-Clairizet";"764007,856299996";"6901963,238";"350";"";"A4";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5248_029";"035147901000";"SAINT EUPHRAISE ET CLAIRIZET";"51";"51479";"Saint-Euphraise-et-Clairizet";"764007,856299996";"6901963,238";"350";"";"A4";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5248_029";"035147901000";"SAINT EUPHRAISE ET CLAIRIZET";"51";"51479";"Saint-Euphraise-et-Clairizet";"764007,856299996";"6901963,238";"350";"";"A4";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5248_029";"035147901000";"SAINT EUPHRAISE ET CLAIRIZET";"51";"51479";"Saint-Euphraise-et-Clairizet";"764007,856299996";"6901963,238";"350";"";"A4";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5248_029";"035147901000";"SAINT EUPHRAISE ET CLAIRIZET";"51";"51479";"Saint-Euphraise-et-Clairizet";"764007,856299996";"6901963,238";"350";"";"A4";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5248_029";"035147901000";"SAINT EUPHRAISE ET CLAIRIZET";"51";"51479";"Saint-Euphraise-et-Clairizet";"764007,856299996";"6901963,238";"350";"";"A4";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5248_029";"035147901000";"SAINT EUPHRAISE ET CLAIRIZET";"51";"51479";"Saint-Euphraise-et-Clairizet";"764007,856299996";"6901963,238";"350";"";"A4";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5248_029";"035147901000";"SAINT EUPHRAISE ET CLAIRIZET";"51";"51479";"Saint-Euphraise-et-Clairizet";"764007,856299996";"6901963,238";"350";"";"A4";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5248_029";"035147901000";"SAINT EUPHRAISE ET CLAIRIZET";"51";"51479";"Saint-Euphraise-et-Clairizet";"764007,856299996";"6901963,238";"350";"";"A4";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5248_029";"035147901000";"SAINT EUPHRAISE ET CLAIRIZET";"51";"51479";"Saint-Euphraise-et-Clairizet";"764007,856299996";"6901963,238";"350";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5248_029";"035147901000";"SAINT EUPHRAISE ET CLAIRIZET";"51";"51479";"Saint-Euphraise-et-Clairizet";"764007,856299996";"6901963,238";"350";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524900101_029";"035249001000";"THONNANCE LES JOINVILLE";"52";"52490";"Thonnance-lès-Joinville";"860222,535999998";"6819453,7129";"1500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3382,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"524900101_029";"035249001000";"THONNANCE LES JOINVILLE";"52";"52490";"Thonnance-lès-Joinville";"860222,535999998";"6819453,7129";"1500";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"30,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"";""
