"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"511,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525120101_029";"035251201000";"VECQUEVILLE";"52";"52512";"Vecqueville";"858863,995200001";"6819988,0115";"1500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6903,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"872,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525340101_029";"035253401000";"VILLIERS EN LIEU";"52";"52534";"Villiers-en-Lieu";"838935,075099997";"6841869,6259";"3000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"928,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"525500101_029";"035255001000";"WASSY";"52";"52550";"Wassy";"843363,727600001";"6824277,949";"5000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
