"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5683,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
