"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S11";"04/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"01/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"22/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"29/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,54";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"95,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5471_029";"032803902000";"BEVILLE LE COMTE";"28";"28039";"Béville-le-Comte";"605900,814400002";"6815758,4656";"1910";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"5497_029";"037841001000";"MOISSON";"78";"78410";"Moisson";"603785,996299997";"6886396,689";"2113";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
