"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1409,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1940,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2376,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3184,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1829,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2638,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2981,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4014,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3331,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4370,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1814,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2514,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4458,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5750,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3503,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4574,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6042,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7832,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5774,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7498,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7600,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9650,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6798,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8636,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6350,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8170,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6379,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8218,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4743,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5617,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7276,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4163,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5544,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4953,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6512,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4064,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5348,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"24/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"24/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"24/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"24/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4284,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5602,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3298,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4454,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3294,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4346,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5232,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6808,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3066,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4156,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2866,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3884,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3019,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3438,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"31/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"31/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"31/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"31/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3909,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5117,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"928,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6774,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"824,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,94";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7750,54";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,79";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"969,23";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"370,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,10";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3933,10";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,30";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1819,76";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"679,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,16";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10864,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S6";"28/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"182100,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S6";"28/12/2019";"1115";"Benzo(a)pyrène";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,16";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S6";"28/12/2019";"1116";"Benzo(b)fluoranthène";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,17";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S6";"28/12/2019";"1382";"Plomb";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,10";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S6";"28/12/2019";"1383";"Zinc";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"598,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S6";"28/12/2019";"1386";"Nickel";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,20";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S6";"28/12/2019";"1388";"Cadmium";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S6";"28/12/2019";"1389";"Chrome";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,90";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S6";"28/12/2019";"1392";"Cuivre";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"203,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S6";"28/12/2019";"1841";"Carbone Organique";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,90";"400";"% MS";"pourcentage de matière sèche";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S6";"28/12/2019";"5931";"Somme Cr+Cu+Ni+Zn";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"833,00";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"550290202_029";"035518603000";"FAINS-VEEL";"55";"55186";"Fains-Véel";"857362,028800003";"6856527,6821";"35000";"";"S6";"28/12/2019";"6423";"Somme des 7 PCBs";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,06";"160";"mg/(kg MS)";"milligramme par kilogramme de matière sèche";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
