"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"02/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"03/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,68";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"04/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"05/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"06/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"07/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"08/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"09/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"10/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"11/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"12/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"13/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"14/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"15/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"16/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,22";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"17/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"18/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"19/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"20/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"21/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"22/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"23/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"24/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"25/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"26/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"27/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"28/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"29/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"375,24";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"01/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"02/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"03/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"04/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"05/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"06/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"07/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"08/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"09/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"10/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"11/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"12/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"13/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"14/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"15/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"16/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"17/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"18/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"19/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"20/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"21/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"22/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"23/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"24/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"25/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"26/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"27/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"28/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"29/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"30/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S10";"31/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"01/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"02/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"03/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"04/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"05/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"06/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"07/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"08/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"09/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"10/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"11/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"12/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"13/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"14/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"15/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"16/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"17/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"18/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"19/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"20/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
