"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"21/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"22/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"23/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"24/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"25/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"26/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"27/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"28/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"29/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"30/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"01/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"02/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"03/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"04/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"05/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"06/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"07/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"08/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"09/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"10/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"11/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"12/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"13/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"14/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"15/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"16/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"17/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"18/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"19/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"20/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"21/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"22/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"23/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"24/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"25/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"26/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"27/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"28/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"29/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"30/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"59,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"375,24";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"01/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"02/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"03/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"04/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"05/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"06/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"07/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"08/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"09/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"10/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"11/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"12/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"13/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"14/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"15/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"16/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"17/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"18/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"19/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"20/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"21/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"22/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"23/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"24/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"25/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"26/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"27/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"28/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"29/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"30/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"551250101_029";"035512501000";"CONTRISSON";"55";"55125";"Contrisson";"843520,665899999";"6856938,986";"1000";"";"S9";"31/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Estimation volume débordement";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"01/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"02/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"03/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"04/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"05/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"06/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"07/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"08/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"09/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"10/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"11/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"12/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"13/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"14/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"15/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"16/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"17/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"18/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"19/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"20/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"21/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"22/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"23/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"24/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"25/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"26/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"27/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"28/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"553400101_029";"035534001000";"MOGNEVILLE";"55";"55340";"Mognéville";"848313,153800003";"6854484,4867";"2700";"Masse de polymère";"S15";"29/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
