"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"18/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"19/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"20/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"21/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"22/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"23/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1002,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"24/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"25/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1033,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"26/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"27/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"28/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1094,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"29/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1115,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1157,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre électromagnétique + Concentration par prélèvement";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre en sortie de bassin * siccité par prélèvement";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre en sortie de bassin * siccité par prélèvement";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,33";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Débitmètre en sortie de bassin * siccité par prélèvement";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"585,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"PP4 ou PP5";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"585,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"01/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"02/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"03/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"04/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"05/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"06/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"07/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"08/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"09/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"10/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"11/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"12/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"13/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"14/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"15/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"16/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"17/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"18/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"19/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"20/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"21/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"22/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"23/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"24/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"25/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"26/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"27/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"28/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"29/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"30/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"31/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"S12";"A7";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"554270102_029";"035542701000";"REVIGNY-SUR-ORNAIN";"55";"55427";"Revigny-sur-Ornain";"844433,483999997";"6859616,5208";"10500";"Trop plein PR Rouasive";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
