"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2088,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2574,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"916,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"22395,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"555190101_029";"035551901000";"TRONVILLE EN BARROIS";"55";"55519";"Tronville-en-Barrois";"867269,781800002";"6849746,9179";"15000";"";"A4";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
