"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13203,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17773,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16453,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1205,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12583,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14120,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13672,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13556,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1117,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14658,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21123,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"14/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"14/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17305,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12286,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1125,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18494,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13998,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11921,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21722,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19559,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15399,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"23/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"23/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"23/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"23/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"23/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14189,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21203,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11652,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15814,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21372,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19713,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"29/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"29/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17770,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19307,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"31/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"31/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"31/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"31/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"31/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"31/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"31/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"31/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"31/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17287,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"01/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"01/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11320,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12100,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16080,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12260,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12630,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15990,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15460,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12740,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"600570201_029";"036005702000";"BEAUVAIS 2";"60";"60057";"Beauvais";"635380,276000001";"6924957,862";"110000";"Volume moyen journalier";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14530,00";"120";"m3/j";"mètre cube par jour";"";""
