"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1870,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1716,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1419,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"05/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5740,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1234,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"12/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8060,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1732,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"26/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10680,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601030201_029";"036010302000";"BRESLES 2";"60";"60103";"Bresles";"645644";"6922443";"9000";"";"S6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2296,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"748,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"26167,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601060101_029";"036010601000";"BREUIL LE SEC";"60";"60106";"Breuil-le-Sec";"659762,8279";"6918782,3299";"6000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
