"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2763,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,33";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2964,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10820,48";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17,60";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8697,92";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"A7";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1666,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1601,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S4";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,22";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S4";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13164,33";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1601,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,22";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601070102_029";"036010701000";"BREUIL LE VERT";"60";"60107";"Breuil-le-Vert";"659007,428499997";"6919871,3791";"22000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13164,33";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,59";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,60";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,61";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,69";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,01";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,69";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,60";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601190101_029";"036011901000";"CAMBRONNE LES RIBECOURT";"60";"60119";"Cambronne-lès-Ribécourt";"693643,207900003";"6933658,3644";"3000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
