"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"320,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"16,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"452,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"159,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1440,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S15";"03/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"319,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"15,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"452,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601380101_029";"036013801000";"CHAMANT";"60";"60138";"Chamant";"671395,003300004";"6901815,0054";"2000";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"158,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1680,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15802,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"771,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
