"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"895,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"S10";"05/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601430101_029";"036014301000";"CHAUMONT EN VEXIN";"60";"60143";"Chaumont-en-Vexin";"617805";"6908482";"5000";"";"S9";"05/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,75";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,75";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,75";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"12003,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601470101_029";"036037301000";"MACHEMONT";"60";"60373";"Machemont";"690485,446000002";"6932921,1569";"3000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3367,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"653,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"814,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601550101_029";"036015501000";"CIRES LES MELLO";"60";"60155";"Cires-lès-Mello";"653559";"6907828";"8000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
