"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"442,20";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"884,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,45";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,95";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2188,89";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3051,18";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"379,80";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"759,60";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2659,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"710,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1420,20";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,55";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3479,49";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5041,71";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"716,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1432,20";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3437,28";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4726,26";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"697,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1395,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3278,25";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4185,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"718,50";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1437,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3448,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4598,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"510,60";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1021,20";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,95";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2527,47";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3369,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"287,70";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"575,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1899,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"571,80";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1142,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,35";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,05";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2887,59";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3827,04";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"224,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"448,80";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1210,14";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1481,04";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"252,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"502,80";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,85";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1474,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1709,52";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"237,30";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"474,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1233,96";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1564,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"417,30";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"834,60";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,05";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2149,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2545,53";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"286,20";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"887,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"22/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"612,30";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"22/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1224,60";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,05";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3735,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"626,70";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1253,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3070,83";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3760,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,90";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181,80";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"445,41";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"545,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,80";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,38";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,20";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,35";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"219,89";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"254,82";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"271,80";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"542,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,45";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1481,31";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1844,16";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"614,40";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1228,80";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,45";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3348,48";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601590102_029";"036033801000";"LACROIX SAINT OUEN";"60";"60338";"Lacroix-Saint-Ouen";"683455";"6918811";"125000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4055,04";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601660201_029";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";"4000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601660201_029";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";"4000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601660201_029";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";"4000";"";"A3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601660201_029";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";"4000";"";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601660201_029";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";"4000";"";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601660201_029";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";"4000";"";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601660201_029";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";"4000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601660201_029";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";"4000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601660201_029";"036016602000";"COUDUN 2";"60";"60166";"Coudun";"687053";"6928692";"4000";"";"A3";"03/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
