"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,74";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"06/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"10/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"13/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"13/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"13/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"20/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1926,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"31/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"31/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"31/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"31/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"31/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"31/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"31/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"31/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"31/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"31/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1931,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"06/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"06/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"06/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"06/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"06/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"06/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"06/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"06/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"06/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"06/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"601760201_029";"036017602000";"CREPY EN VALOIS 2";"60";"60176";"Crépy-en-Valois";"691015";"6904532";"18000";"";"A4";"10/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
