"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1578,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603560101_029";"036035601000";"LAVILLETERTRE";"60";"60356";"Lavilletertre";"621913,908500001";"6899794,546";"600";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5192,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"261,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603580101_029";"036035801000";"LEVIGNEN";"60";"60358";"Lévignen";"693752";"6899268";"1000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"756,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1069,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15753,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,27";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"603740101_029";"036037401000";"MAIGNELAY MONTIGNY";"60";"60374";"Maignelay-Montigny";"664577,3565";"6938221,9535";"3000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
