"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"11/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"11/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"11/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1055,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10279,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,29";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S6";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,92";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56920,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,06";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605780101_029";"036057801000";"SAINTINES";"60";"60578";"Saintines";"682948";"6912355";"3500";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10279,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
