"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"23/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"43700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"23/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"17000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"92200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1825,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"23/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"23/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"23/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"23/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1825,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"A7";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"06/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"27500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"06/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"33200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"06/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"497,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"06/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"282,88";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"06/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"06/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,97";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"06/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"130,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"06/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"498,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"12/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"12/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"30100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"355,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"12/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"226,56";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"12/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"12/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,97";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"42,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"12/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"355,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"16/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"16/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"261,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"16/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"165,12";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"16/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"16/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,97";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"48,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"16/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"261,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"23/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"43700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"23/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"92200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1825,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"23/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"800,00";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"23/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"23/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,97";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"270,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"23/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1825,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S12";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S14";"30/12/2019";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S15";"30/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S15";"30/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S4";"15/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"541,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S4";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5085,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"541,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605810102_029";"036058101000";"SAINT JUST EN CHAUSSEE";"60";"60581";"Saint-Just-en-Chaussée";"659369,583099999";"6933228,7011";"14000";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5031,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605820101_029";"036058201000";"SAINT LEGER AUX BOIS";"60";"60582";"Saint-Léger-aux-Bois";"695902,5929";"6931951,1717";"2500";"";"A3";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605820101_029";"036058201000";"SAINT LEGER AUX BOIS";"60";"60582";"Saint-Léger-aux-Bois";"695902,5929";"6931951,1717";"2500";"";"A3";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605820101_029";"036058201000";"SAINT LEGER AUX BOIS";"60";"60582";"Saint-Léger-aux-Bois";"695902,5929";"6931951,1717";"2500";"";"A3";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605820101_029";"036058201000";"SAINT LEGER AUX BOIS";"60";"60582";"Saint-Léger-aux-Bois";"695902,5929";"6931951,1717";"2500";"";"A3";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605820101_029";"036058201000";"SAINT LEGER AUX BOIS";"60";"60582";"Saint-Léger-aux-Bois";"695902,5929";"6931951,1717";"2500";"";"A3";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605820101_029";"036058201000";"SAINT LEGER AUX BOIS";"60";"60582";"Saint-Léger-aux-Bois";"695902,5929";"6931951,1717";"2500";"";"A3";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605820101_029";"036058201000";"SAINT LEGER AUX BOIS";"60";"60582";"Saint-Léger-aux-Bois";"695902,5929";"6931951,1717";"2500";"";"A3";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605820101_029";"036058201000";"SAINT LEGER AUX BOIS";"60";"60582";"Saint-Léger-aux-Bois";"695902,5929";"6931951,1717";"2500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"605820101_029";"036058201000";"SAINT LEGER AUX BOIS";"60";"60582";"Saint-Léger-aux-Bois";"695902,5929";"6931951,1717";"2500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
