"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3078,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,84";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606740101_029";"036067401000";"VIEUX MOULIN";"60";"60674";"Vieux-Moulin";"694296,709600002";"6922266,4619";"750";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"523,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A3";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A3";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A3";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A3";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A3";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A3";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A3";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A3";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A3";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2634,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A4";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A4";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A4";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A4";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A4";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A4";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A4";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,70";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606760101_029";"036067601000";"VILLE";"60";"60676";"Ville";"696432,096900001";"6939797,5981";"1000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2265,75";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"993,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"783,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606780201_029";"036067802000";"VILLENEUVE LES SABLONS 2";"60";"60678";"Villeneuve-les-Sablons";"632282,761799999";"6904218,9854";"7300";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
