"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2755,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3313,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2815,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"19,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2971,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"S14";"30/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2450,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"S15";"30/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1143,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"606860101_029";"036068601000";"VILLERS SOUS SAINT LEU";"60";"60686";"Villers-sous-Saint-Leu";"655455";"6900815";"18167";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12573,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2281,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A4";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A4";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A4";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A4";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A4";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A4";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A4";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A4";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A4";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A4";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A4";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610020201_029";"036100202000";"ALMENECHES";"61";"61002";"Almenêches";"487122,392999999";"6847571,2415";"600";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"02/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"02/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"02/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"02/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"02/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"02/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"02/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"02/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"02/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,08";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"02/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,97";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"610060301_029";"036100603000";"ARGENTAN";"61";"61006";"Argentan";"476386,432899997";"6853458,5042";"35000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
