"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"06/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"783,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"09/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1435,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"10/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1160,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"12/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1421,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"13/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"812,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"16/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1044,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1160,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1421,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"19/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1160,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"20/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1015,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"23/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"870,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"24/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1131,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"26/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1160,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"870,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"611810101_029";"036118101000";"GACE";"61";"61181";"Gacé";"501156,816799998";"6858901,7524";"9000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"594,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,40";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612210101_029";"036122101000";"LANDIGOU";"61";"61221";"Landigou";"444751,5995";"6855656,6841";"600";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1443,96";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612370101_029";"036123701000";"LOUGE SUR MAIRE";"61";"61237";"Lougé-sur-Maire";"462857,7914";"6848492,3828";"200";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"7966,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612370101_029";"036123701000";"LOUGE SUR MAIRE";"61";"61237";"Lougé-sur-Maire";"462857,7914";"6848492,3828";"200";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,60";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612370101_029";"036123701000";"LOUGE SUR MAIRE";"61";"61237";"Lougé-sur-Maire";"462857,7914";"6848492,3828";"200";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"990,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612400201_029";"036124002000";"MACE (BOURG)";"61";"61240";"Macé";"489038,8336";"6841055,763";"190";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
