"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,90";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,78";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,86";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,73";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,32";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,50";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"03/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16500,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,90";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,50";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"10/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16500,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,78";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,40";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"17/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17400,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,86";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,70";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"24/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20700,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,73";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,80";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18800,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,39";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"612920101_029";"036129201000";"FRENES MONTSECRET";"61";"61292";"Montsecret-Clairefougère";"430779,3693";"6861874,9692";"900";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,32";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3691,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"746,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"544,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S10";"31/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"4000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S15";"31/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613390201_029";"036133902000";"PUTANGES - PONT ECREPIN";"61";"61339";"Putanges-le-Lac";"461017,237400003";"6856420,0925";"1500";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"544,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613440101_029";"036134401000";"RANES";"61";"61344";"Rânes";"464127,588299997";"6843364,5635";"1200";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"37830,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613440101_029";"036134401000";"RANES";"61";"61344";"Rânes";"464127,588299997";"6843364,5635";"1200";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,18";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613440101_029";"036134401000";"RANES";"61";"61344";"Rânes";"464127,588299997";"6843364,5635";"1200";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4960,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"613910201_029";"036139102000";"SAINT-GEORGES-DES-GROSEILLERS";"61";"61391";"Saint-Georges-des-Groseillers";"438011,656099997";"6859481,9344";"2500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
