"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52622,14";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"S10";"31/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614860301_029";"036148603000";"TINCHEBRAY / La Plurière";"61";"61486";"Tinchebray-Bocage";"426333,390699998";"6858912,5126";"5500";"";"S9";"31/12/2019";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"09/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"0,39";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,83";"168";"mg(N)/L";"milligramme d'azote par litre";"4,83";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"09/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
