"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"568,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,92";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"960,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S10";"31/12/2019";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,10";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S10";"31/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"140,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S11";"31/12/2019";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,11";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"80,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,92";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"614940101_029";"036149401000";"TRUN";"61";"61494";"Trun";"481793,726400003";"6864357,8988";"2370";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"960,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"03/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"907,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"615080101_029";"036150801000";"VIMOUTIERS";"61";"61508";"Vimoutiers";"494221,552699998";"6874515,8573";"5400";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
