"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"41,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"48,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,14";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"49,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"31,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S12";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S13";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S15";"04/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1000000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1048,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S16";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"539,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3395,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"535,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2996,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"498,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2988,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"194,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1396,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"227,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"771,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"223,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1293,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"210,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"609,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"194,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"368,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"250,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"725,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"495,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3514,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"435,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2784,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"532,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3245,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"529,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2116,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"496,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3372,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"313,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"6307_029";"032736501000";"VAL DE REUIL";"27";"27365";"Léry";"568808,323100001";"6912483,6092";"86683";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"970,30";"67";"kg";"kilogramme";"";"Correcte"
