"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760010102_029";"037600101000";"ALLOUVILLE BELLEFOSSE";"76";"76001";"Allouville-Bellefosse";"532611,999700002";"6947553,9995";"1200";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"956,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"Retours en tête compris. Pas de possibilités de les isoler.";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6719,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760180101_029";"037601801000";"VAL DE SAANE";"76";"76018";"Val-de-Saâne";"552912,173";"6958735,0309";"1500";"";"A4";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
