"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"11/12/2019";"1393";"Fer";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"307";"µg(Fe)/L";"microgramme de fer par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"17/12/2019";"1393";"Fer";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"307";"µg(Fe)/L";"microgramme de fer par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1066,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"18465,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"04/12/2019";"1393";"Fer";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"307";"µg(Fe)/L";"microgramme de fer par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"11/12/2019";"1393";"Fer";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"307";"µg(Fe)/L";"microgramme de fer par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"848,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"17/12/2019";"1393";"Fer";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"307";"µg(Fe)/L";"microgramme de fer par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1080,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1066,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"874,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M1";"11/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"M2";"11/12/2019";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1771,20";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S15";"31/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"280,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"162,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760350101_029";"037603501000";"AUMALE";"76";"76035";"Aumale";"610480,998400003";"6965203,9994";"5000";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"874,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"01/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"02/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"03/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"04/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"05/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"06/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"07/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"08/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"09/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"10/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"11/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"12/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"13/12/2019";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
