"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"170,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"01/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"08/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"170,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"760510101_029";"037605101000";"BACQUEVILLE EN CAUX";"76";"76051";"Bacqueville-en-Caux";"555009,387900002";"6967408,4162";"2300";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,50";"243";"%";"pourcentage";"";"Correcte"
