"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6408,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"612,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761670102_029";"037616701000";"CAUVILLE SUR MER";"76";"76167";"Cauville-sur-Mer";"491772,200900003";"6947929,828";"2000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"612,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1570,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10585,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
