"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1065,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"187,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761690102_029";"037616902000";"LA CERLANGUE";"76";"76169";"Cerlangue";"511987,181500003";"6938033,4005";"2300";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1065,90";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761730101_029";"037617301000";"LA CHAUSSEE";"76";"76173";"Chaussée";"564291,1928";"6970500,1888";"500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3416,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761730101_029";"037617301000";"LA CHAUSSEE";"76";"76173";"Chaussée";"564291,1928";"6970500,1888";"500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"302,10";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761730101_029";"037617301000";"LA CHAUSSEE";"76";"76173";"Chaussée";"564291,1928";"6970500,1888";"500";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,73";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761730101_029";"037617301000";"LA CHAUSSEE";"76";"76173";"Chaussée";"564291,1928";"6970500,1888";"500";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761730101_029";"037617301000";"LA CHAUSSEE";"76";"76173";"Chaussée";"564291,1928";"6970500,1888";"500";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,50";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761730101_029";"037617301000";"LA CHAUSSEE";"76";"76173";"Chaussée";"564291,1928";"6970500,1888";"500";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761730101_029";"037617301000";"LA CHAUSSEE";"76";"76173";"Chaussée";"564291,1928";"6970500,1888";"500";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"302,10";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761730101_029";"037617301000";"LA CHAUSSEE";"76";"76173";"Chaussée";"564291,1928";"6970500,1888";"500";"";"S9";"31/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"9,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5718,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"761830102_029";"037618302000";"COLLEVILLE";"76";"76183";"Colleville";"518458,219999999";"6969157,69";"1450";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
