"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,74";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,28";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,71";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,78";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,58";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,77";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,91";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,83";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,95";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,29";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,86";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"139754,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,52";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"03/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4879,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"03/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3412,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6773,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"16/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"762590101_029";"037625901000";"FECAMP";"76";"76259";"Fécamp";"513551,828900002";"6964127,9392";"45450";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
