"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,54";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,09";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,91";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"21/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,54";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"21/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,09";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"21/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,91";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"21/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"21/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"21/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"21/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"21/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"21/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,54";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,09";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,91";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"22/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"22/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"22/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"22/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"22/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,54";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"23/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,09";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,91";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"23/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"23/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"23/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"23/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"24/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,54";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"24/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,09";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"24/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,91";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"24/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"24/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"24/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"24/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"24/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"24/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"25/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,54";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"25/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,09";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"25/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,91";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"25/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"25/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"25/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"25/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"25/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"25/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,54";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,09";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,91";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1100,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1770,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
