"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"56848,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1666,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2008,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"225,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"178,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"151,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"102,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"241,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S15";"31/12/2019";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"225,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"178,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"151,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"80,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"16/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"102,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"241,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"144,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763120101_029";"037631201000";"GOURNAY EN BRAY";"76";"76312";"Gournay-en-Bray";"607701,5757";"6931524,9343";"10450";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"46";"g/L";"gramme par litre";"";"Correcte"
