"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,91";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"753,16";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,91";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1010,82";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,91";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"584,69";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"668,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"431,20";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1020,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1161,60";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"739,20";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,80";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1188,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1206,50";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"532,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"722,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1102,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,50";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1121,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1562,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1280,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1155,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1363,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1254,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2706,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2658,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1303,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2176,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3026,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1067,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3656,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3239,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1790,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2623,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1251,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"828,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1948,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2824,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2232,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3283,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2103,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1494,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1353,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2878,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"924,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3022,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1507,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1382,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1297,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1437,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S10";"31/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"8620,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3610,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"06/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"06/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"27/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763190101_029";"037631901000";"GRAND COURONNE";"76";"76319";"Grand-Couronne";"554689,415200003";"6919378,9754";"20000";"";"S16";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
