"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763210101_029";"037632101000";"LES GRANDES VENTES";"76";"76321";"Grandes-Ventes";"571714,0009";"6966317,0014";"1500";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"91,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763210101_029";"037632101000";"LES GRANDES VENTES";"76";"76321";"Grandes-Ventes";"571714,0009";"6966317,0014";"1500";"";"S4";"26/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763210101_029";"037632101000";"LES GRANDES VENTES";"76";"76321";"Grandes-Ventes";"571714,0009";"6966317,0014";"1500";"";"S4";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763210101_029";"037632101000";"LES GRANDES VENTES";"76";"76321";"Grandes-Ventes";"571714,0009";"6966317,0014";"1500";"";"S4";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763210101_029";"037632101000";"LES GRANDES VENTES";"76";"76321";"Grandes-Ventes";"571714,0009";"6966317,0014";"1500";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763210101_029";"037632101000";"LES GRANDES VENTES";"76";"76321";"Grandes-Ventes";"571714,0009";"6966317,0014";"1500";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763210101_029";"037632101000";"LES GRANDES VENTES";"76";"76321";"Grandes-Ventes";"571714,0009";"6966317,0014";"1500";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763210101_029";"037632101000";"LES GRANDES VENTES";"76";"76321";"Grandes-Ventes";"571714,0009";"6966317,0014";"1500";"";"S4";"30/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763210101_029";"037632101000";"LES GRANDES VENTES";"76";"76321";"Grandes-Ventes";"571714,0009";"6966317,0014";"1500";"";"S4";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763210101_029";"037632101000";"LES GRANDES VENTES";"76";"76321";"Grandes-Ventes";"571714,0009";"6966317,0014";"1500";"";"S4";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"91,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763210101_029";"037632101000";"LES GRANDES VENTES";"76";"76321";"Grandes-Ventes";"571714,0009";"6966317,0014";"1500";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763210101_029";"037632101000";"LES GRANDES VENTES";"76";"76321";"Grandes-Ventes";"571714,0009";"6966317,0014";"1500";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763210101_029";"037632101000";"LES GRANDES VENTES";"76";"76321";"Grandes-Ventes";"571714,0009";"6966317,0014";"1500";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"78,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4125,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"01/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3630,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3771,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"02/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3601,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,14";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,24";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3557,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"03/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3610,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4036,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"04/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3851,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3639,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"05/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3653,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4833,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"06/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3729,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4538,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"07/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3729,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10317,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"08/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3732,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,21";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,84";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,01";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,63";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,07";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8511,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"09/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3382,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4621,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"10/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3829,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9841,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"11/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4060,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12714,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"12/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3571,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14314,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"13/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3191,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9923,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"14/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3191,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7190,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"15/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3193,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10406,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"16/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3704,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,25";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4841,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"17/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3285,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,35";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,52";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"18/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3698,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7558,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"19/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3974,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8062,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"20/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3185,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8391,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"21/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3185,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13888,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"22/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3188,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,28";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,60";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,35";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,83";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10869,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"23/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3800,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"24/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,19";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"24/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"24/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"24/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8590,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A3";"24/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3474,00";"93";"kW.h";"kiloWatt-heure";"";""
