"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13080,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"27/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9545,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6617,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5121,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,56";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,12";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5039,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"31/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,10";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"31/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,57";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"31/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"31/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"31/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"31/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"31/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4710,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,48";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7119,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,32";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14414,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,32";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"14/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"14/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"14/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"14/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5357,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"20/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"20/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"20/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17595,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"22/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"22/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"22/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"22/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"22/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5637,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"23/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"23/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"23/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"23/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"23/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3033,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26649,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,28";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2386,12";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,30";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2559,03";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,03";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1612,39";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,92";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1610,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,05";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"683,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,67";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3133,96";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,01";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1965,22";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,93";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1705,68";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763220101_029";"037632201000";"LE GRAND QUEVILLY";"76";"76322";"Grand-Quevilly";"556751,5955";"6925425,5274";"58300";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,02";"243";"%";"pourcentage";"";""
