"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"170,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"477,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,47";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763480101_029";"037672901000";"VEAUVILLE LES BAONS";"76";"76729";"Veauville-lès-Baons";"537144,096699998";"6954276,2851";"3000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2261,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"578,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"407,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9495,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"763550101_029";"037635501000";"HERICOURT EN CAUX";"76";"76355";"Héricourt-en-Caux";"533669,894100003";"6958101,0357";"1500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";""
