"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"01/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"01/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"857,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1101,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"663,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,10";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"488,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"70,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,10";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,10";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764010101_029";"037640101000";"LA MAILLERAYE SUR SEINE";"76";"76401";"Arelaune-en-Seine";"538590,300099999";"6933983,4723";"1700";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"488,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A3";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A3";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A3";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A3";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"448,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A3";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A3";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A3";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A3";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A3";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A3";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5737,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A4";"05/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A4";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A4";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A4";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A4";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A4";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A4";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A4";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A4";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A4";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A4";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11520,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"840,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11520,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764050101_029";"037640501000";"MANEHOUVILLE";"76";"76405";"Manéhouville";"561589,872599997";"6972987,9559";"1400";"";"S9";"31/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"14,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8041,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764090101_029";"037640901000";"MANNEVILLETTE";"76";"76409";"Mannevillette";"495476,8895";"6948236,5856";"1200";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";""
