"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1081,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1974,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"14417,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,35";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"27/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"351,42";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,61";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"27/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"27/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"27/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,83";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"27/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"520,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1600,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"661,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"661,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764480102_029";"037644801000";"MONTMAIN";"76";"76448";"Montmain";"571416,000500001";"6925337,0006";"4500";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"408,90";"67";"kg";"kilogramme";"";"Correcte"
