"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"14/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"14/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"20/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"20/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"20/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"21/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"21/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"21/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"21/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"21/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"21/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"21/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"21/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"21/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"22/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"22/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"22/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"22/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"22/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"23/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"23/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"23/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"23/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"23/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"27/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"27/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"27/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"27/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"27/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"08/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"08/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"08/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"08/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"08/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"08/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1828,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1759,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1808,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764520101_029";"037640201000";"MONTVILLE";"76";"76402";"Malaunay";"559414,536200002";"6939348,8063";"10000";"";"A3";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
