"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134607,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,25";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,07";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,36";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86028,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,97";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,86";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,34";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,68";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119800,01";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,58";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,89";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,03";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,38";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145769,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"13/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,56";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"13/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,59";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,04";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,28";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150597,06";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"14/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,48";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"14/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,68";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,55";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"14/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"14/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"14/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"14/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"14/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138959,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,66";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,79";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,28";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117790,41";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,28";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,77";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,87";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,01";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,79";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124262,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,59";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,87";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,16";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,23";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,44";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94057,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"18/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,91";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"18/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,31";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,75";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93038,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"19/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,43";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"19/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,88";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,16";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,62";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104942,34";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"20/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,01";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"20/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,81";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,75";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,75";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,48";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"20/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"20/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"20/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134189,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"21/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,86";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"21/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,89";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"A4";"21/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,49";"162";"mg/L";"milligramme par litre";"";"Correcte"
