"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58595,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76012,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,25";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,78";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,81";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,65";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,72";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,45";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33700,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52326,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,97";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,86";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,21";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,35";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,59";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,08";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48881,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70908,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,58";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,88";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,89";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,18";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,66";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,32";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64701,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81066,99";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,56";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,59";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,75";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67505,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83091,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"14/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,48";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"14/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,59";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"14/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,68";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"14/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,77";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,51";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"14/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,83";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"14/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"764980101_029";"037649801000";"ROUEN";"76";"76498";"Petit-Quevilly";"557914,601499997";"6927238,9864";"500000";"";"S2";"14/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
