"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19560,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16430,62";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"24/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"24/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"24/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"24/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"24/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"24/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"24/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"24/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"24/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14835,55";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11410,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14177,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25278,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15338,94";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"29/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"29/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"29/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"29/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"29/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"29/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"29/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"29/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"29/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11763,74";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11819,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11967,51";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"27/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"27/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"27/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"27/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"27/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9332,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,76";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10865,07";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,22";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9309,01";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,24";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3904,11";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,01";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8406,23";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,92";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4968,86";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,45";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10089,64";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9581,22";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,50";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5961,54";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,85";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5428,74";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,93";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5416,71";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,93";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4408,23";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,82";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5572,83";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,09";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5305,21";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,56";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10355,89";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,72";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4488,63";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,94";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4774,66";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,48";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4881,98";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,69";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5163,34";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,82";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6386,23";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S10";"20/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2360,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S11";"13/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2,78";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S12";"02/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,18";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S12";"10/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,36";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S12";"18/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,34";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S12";"19/12/2019";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,90";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S13";"31/12/2019";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"149560,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"02/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47740,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10865,07";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"03/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41900,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9309,01";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"04/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16800,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3904,11";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"05/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36540,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8406,23";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"06/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21680,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4968,86";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765610101_029";"037656101000";"ELBEUF";"76";"76561";"Saint-Aubin-lès-Elbeuf";"554799,249399997";"6914155,6005";"118000";"";"S6";"09/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39640,00";"67";"kg";"kilogramme";"";"Correcte"
