"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,82";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,76";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,76";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,76";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3636,88";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"765620101_029";"037656202000";"SAINT AUBIN LE CAUF";"76";"76562";"Saint-Aubin-le-Cauf";"567494,210000001";"6976754,26";"2100";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
