"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,30";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,87";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1028,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"677,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,95";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,58";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,27";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1742,76";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,95";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,58";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"188,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,27";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1742,76";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"604000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766050101_029";"037660501000";"QUIBERVILLE";"76";"76605";"Sainte-Marguerite-sur-Mer";"551818,000399999";"6979887,9997";"4200";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24160,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"864,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766140101_029";"037661401000";"SAINT MARTIN DE BOSCHERVILLE";"76";"76614";"Saint-Martin-de-Boscherville";"552027,809799999";"6929228,4832";"2000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
