"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"46311,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1077,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"04/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"538,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"04/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"08/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,60";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"08/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"08/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"08/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"08/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"08/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"08/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"08/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"08/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"08/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"08/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"10/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"10/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"12/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"12/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,46";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"17/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"17/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"26/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"26/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,47";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,64";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,96";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7560,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S10";"31/12/2019";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"3000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,47";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,64";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,96";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"280,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7560,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119680,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,85";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"22559,68";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766180101_029";"037661801000";"PETIT CAUX";"76";"76618";"Petit-Caux";"571409,000500001";"6986663,0008";"14700";"";"S9";"31/12/2019";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,22";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"06/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,16";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766240101_029";"037662401000";"SAINT NICOLAS D'ALIERMONT";"76";"76624";"Saint-Nicolas-d'Aliermont";"570990,282799996";"6976331,9426";"8170";"";"A2";"06/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
