"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"879,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10763,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"621,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"27";"°C";"degré Celsius";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1012,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"941,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"139,22";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"140,99";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"142,20";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"144,15";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"135,54";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"133,73";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"128,91";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"130,29";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"127,62";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"128,40";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"124,79";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"127,80";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"129,34";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"136,57";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"141,38";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"118,42";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"111,97";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"119,54";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"126,94";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"127,02";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"120,31";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"145,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"470,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,69";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,97";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"139,22";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,16";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"140,99";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,29";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"142,20";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,50";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"144,15";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,76";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,60";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"135,54";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766480101_029";"037664801000";"SAINT SAENS";"76";"76648";"Saint-Saëns";"575382,194200002";"6954430,7411";"3000";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,55";"115";"m3";"mètre cube";"";""
