"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8732,00";"93";"kW.h";"kiloWatt-heure";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"545,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2010,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,96";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"S4";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,09";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"134,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"46";"g/L";"gramme par litre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2010,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"S6";"31/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"270000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"S6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,50";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"766970102_029";"037658201000";"TORCY LE GRAND";"76";"76582";"Saint-Germain-d'Étables";"568247,3759";"6970917,1125";"1600";"";"S6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14850,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767090102_029";"037670901000";"LE TRAIT";"76";"76709";"Trait";"541044,697099999";"6933063,4451";"14800";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
