"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11386,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/12/2019";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"17/12/2019";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"767350201_029";"037673501000";"VEULES LES ROSES";"76";"76735";"Veules-les-Roses";"541300,057800002";"6977434,2937";"4820";"";"A5";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
