"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"26/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,51";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A5";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5002,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2832,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,02";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4180,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,24";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4213,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1459,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,61";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8206,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,45";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3436,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,12";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2767,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,37";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3535,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2495,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,52";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2742,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6397,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3953,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,54";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5155,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,01";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1572,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,92";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5389,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,72";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1991,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,89";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6634,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,47";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2145,30";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,07";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4732,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,73";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1476,80";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"188500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"72166,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"551666,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"188500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"72166,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"551666,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"188500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"12/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"72166,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"551666,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"12/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"12/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"12/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"12/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"188500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"72166,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"551666,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"188500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"72166,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"551666,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"24/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"188500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"24/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"72166,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"24/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"551666,67";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"24/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1366,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"24/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1191,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"24/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770140101_029";"037701401000";"FONTAINEBLEAU-AVON";"77";"77014";"Avon";"681100,159100004";"6813715,5528";"60000";"";"A7";"24/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
