"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S16";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"316,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"400,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"23/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770220101_029";"037702201000";"BARBIZON";"77";"77022";"Barbizon";"669703,407700002";"6816551,0375";"3800";"";"S4";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1035,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,03";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,75";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,73";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,21";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,53";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,24";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,74";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,29";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,38";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,27";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,14";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,38";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,69";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,89";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,23";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,41";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,56";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,52";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"1440,00";"203";"min";"minute";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,20";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,20";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,30";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,50";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,10";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,40";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,20";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,70";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,60";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,80";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,90";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770310101_029";"037703101000";"BERNAY VILBERT";"77";"77031";"Bernay-Vilbert";"695469,172899999";"6841766,7794";"1000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,60";"120";"m3/j";"mètre cube par jour";"";""
