"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"904,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"16/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"884,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"315,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"16/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"16/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"16/12/2019";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,32";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,19";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1095,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,67";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2505,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"613,47";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"220,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"S4";"02/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"S4";"02/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"S4";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,32";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"S4";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1320,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"S4";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50000,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,19";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1095,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770480101_029";"037704801000";"BOURRON MARLOTTE";"77";"77048";"Bourron-Marlotte";"678637,922399998";"6803372,4728";"3300";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"115";"m3";"mètre cube";"";"Correcte"
