"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,87";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"87,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,20";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"160,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"09/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"09/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,87";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"87,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"12/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,01";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"18/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,95";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"27/12/2019";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,20";"243";"%";"pourcentage";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770540101_029";"037705401000";"LA BROSSE MONTCEAUX";"77";"77054";"Brosse-Montceaux";"701922,654299997";"6804947,7944";"1200";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"67";"kg";"kilogramme";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"01/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"02/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"03/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"04/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"05/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"770690101_029";"037706901000";"CHAILLY EN BIERE 1";"77";"77069";"Chailly-en-Bière";"670417,741899997";"6818506,0951";"1000";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
