"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"06/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"07/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"08/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"09/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"10/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"11/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"12/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"13/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"14/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"15/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"16/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"17/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"18/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"19/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1049,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"773,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"04/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"04/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"04/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1062,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,70";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1545,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"39885,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1084,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"04/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"04/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"04/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"04/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"04/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"04/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"04/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"A4";"04/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
