"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1782,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S1";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1096,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S11";"31/12/2019";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S14";"31/12/2019";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"590,51";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"228,39";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"03/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"270,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"04/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"275,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"05/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"243,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"06/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"237,60";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"07/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"289,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"10/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"271,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"11/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"253,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"12/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"253,70";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"13/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"265,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"14/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"258,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"17/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"264,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"18/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"258,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"19/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"228,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"322,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"21/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"24/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"364,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"25/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"161,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"27/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"325,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"28/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"325,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"31/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,70";"46";"g/L";"gramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771000101_029";"037710002000";"LE CHATELET EN BRIE";"77";"77100";"Châtelet-en-Brie";"684680,587399997";"6822127,5244";"5000";"";"S4";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"349,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771060101_029";"037710602000";"CHAUFFRY";"77";"77106";"Chauffry";"712444,393600002";"6857719,4829";"1135";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";""
