"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"20/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"21/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"22/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"23/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"24/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"25/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"26/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"27/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"28/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"29/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"30/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A2";"31/12/2019";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"01/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"02/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,94";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"03/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"04/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"05/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"06/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"07/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"797,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"08/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"09/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"10/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"11/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1047,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A3";"31/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8408,93";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,55";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"03/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"03/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"03/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"03/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"03/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,43";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"03/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"774,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1096,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1014,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1006,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"S15";"31/12/2019";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,25";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"S4";"20/12/2019";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771070101_029";"037710701000";"CHAUMES EN BRIE";"77";"77107";"Chaumes-en-Brie";"688170";"6840132";"2300";"";"S4";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"352,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771180201_029";"037711802000";"SOUILLY";"77";"77118";"Claye-Souilly";"676759,828599997";"6872385,3584";"5400";"";"A2";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
