"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"12/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"13/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"14/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"15/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"16/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"17/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"18/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"19/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"20/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"21/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"22/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"23/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"24/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"25/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"26/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"27/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"28/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"29/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"30/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"30/12/2019";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"14757,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A3";"31/12/2019";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"03/12/2019";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"27";"°C";"degré Celsius";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"03/12/2019";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"03/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"03/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"03/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"994,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"834,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A4";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"01/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"01/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"02/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,04";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"02/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1206,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"03/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"03/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"04/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,99";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"04/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"950,40";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"05/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"05/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"06/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"06/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"07/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"07/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"08/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"08/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"09/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"09/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"10/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"10/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"11/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"11/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"227,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"12/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,85";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"12/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"127,50";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"13/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,99";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"13/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"89,10";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"14/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"14/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"15/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"15/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"16/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"16/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"17/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"17/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"18/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,20";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"18/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"19/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,02";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"19/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"265,20";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"20/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"20/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"21/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"21/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"22/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"22/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"23/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"23/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"24/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"24/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"25/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"25/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"26/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"26/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"27/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"27/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"28/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"28/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"29/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"29/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"30/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"30/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"31/12/2019";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771270101_029";"037712701000";"COUBERT";"77";"77127";"Coubert";"677641,160800002";"6840667,5974";"3500";"";"A6";"31/12/2019";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
