"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"16/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"16/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"16/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"6100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"16/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"16/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"16/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"16/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"16/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"16/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"17/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"17/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"17/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"6100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"17/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"17/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"17/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"17/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"17/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"17/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"18/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"18/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"18/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"6100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"18/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"18/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"18/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"18/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"18/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"18/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"18/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"19/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"19/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"19/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"6100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"19/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"19/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"19/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"19/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"19/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"19/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"19/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"20/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4737,78";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"20/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2803,91";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"20/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10634,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"20/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"20/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"20/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"20/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"20/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"20/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"20/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"21/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"21/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"21/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"6100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"21/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"21/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"21/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"21/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"21/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"21/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"21/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"22/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"22/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"22/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"6100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"22/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"22/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"22/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"22/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"22/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"22/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"22/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"23/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2076,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"23/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2567,69";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"23/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"8508,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"23/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"23/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"23/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"23/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"23/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"23/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"23/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"24/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1504,55";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"24/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3091,17";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"24/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"7563,57";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"24/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"24/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"24/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"24/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"24/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"24/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"24/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"25/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"25/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"25/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"6100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"25/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"25/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"25/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"25/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"25/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"25/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"25/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1797,56";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"26/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3583,12";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"8328,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"26/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"26/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"26/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"26/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2872,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"27/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3141,99";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9716,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"27/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"27/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"27/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"27/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"28/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"28/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"28/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"6100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"28/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"28/12/2019";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"28/12/2019";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"28/12/2019";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"28/12/2019";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"28/12/2019";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"29/12/2019";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"29/12/2019";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"A7";"29/12/2019";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"6100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
