"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7704,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23750,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2997,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2391,43";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,10";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,01";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"320,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2999,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"26/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"27/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"27/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7704,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"27/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"27/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23750,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"27/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2997,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"27/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2391,43";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"27/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,10";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"27/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,01";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"27/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"320,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"27/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2999,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"27/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"28/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"29/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/12/2019";"1302";"pH";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/12/2019";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7704,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/12/2019";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"13500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/12/2019";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"23750,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2997,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/12/2019";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2391,43";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/12/2019";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,10";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/12/2019";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,01";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/12/2019";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"320,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/12/2019";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2999,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"30/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S12";"31/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"01/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"02/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"03/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"04/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"05/12/2019";"1302";"pH";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"05/12/2019";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1884,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"05/12/2019";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"05/12/2019";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"13800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"05/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"05/12/2019";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"106,71";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"05/12/2019";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"05/12/2019";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"05/12/2019";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"181,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"05/12/2019";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"05/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"06/12/2019";"1302";"pH";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"06/12/2019";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1884,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"06/12/2019";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"06/12/2019";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"13800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"06/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"06/12/2019";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"106,71";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"06/12/2019";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"06/12/2019";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"06/12/2019";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"181,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"06/12/2019";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"06/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"07/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"08/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/12/2019";"1302";"pH";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/12/2019";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1884,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/12/2019";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/12/2019";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"13800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/12/2019";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"106,71";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/12/2019";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/12/2019";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/12/2019";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"181,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/12/2019";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"09/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"10/12/2019";"1302";"pH";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"10/12/2019";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1884,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"10/12/2019";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"10/12/2019";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"13800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"10/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"10/12/2019";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"106,71";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"10/12/2019";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"10/12/2019";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"10/12/2019";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"181,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"10/12/2019";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"10/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/12/2019";"1302";"pH";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/12/2019";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1884,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/12/2019";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/12/2019";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"13800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/12/2019";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"106,71";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/12/2019";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/12/2019";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/12/2019";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"181,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/12/2019";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"11/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"12/12/2019";"1302";"pH";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"12/12/2019";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1884,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"12/12/2019";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"12/12/2019";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"13800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"12/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"12/12/2019";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"106,71";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"12/12/2019";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"12/12/2019";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"12/12/2019";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"181,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"12/12/2019";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"12/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"13/12/2019";"1302";"pH";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,50";"264";"unité pH";"unité pH";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"13/12/2019";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"1884,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"13/12/2019";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"13/12/2019";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"13800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"13/12/2019";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"13/12/2019";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"106,71";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"13/12/2019";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,07";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"13/12/2019";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,66";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"13/12/2019";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"181,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"13/12/2019";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"619,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"13/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"14/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"15/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"16/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2019";"12";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"771520201_029";"037715202000";"Dammarie-Les-Lys";"77";"77152";"Dammarie-les-Lys";"671286,048900001";"6823996,181";"80000";"";"S13";"17/12/2019";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
